Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.07
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.51
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.27
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
525756,Brynhyfryd Swansea,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
525756,Brynhyfryd Swansea,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.9
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
525756,Brynhyfryd Swansea,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.97
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
525756,Brynhyfryd Swansea,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
525756,Brynhyfryd Swansea,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.17
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
525756,Brynhyfryd Swansea,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.33
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.92
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
525756,Brynhyfryd Swansea,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
