Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
525756,Brynhyfryd Swansea,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
525756,Brynhyfryd Swansea,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.02
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
525756,Brynhyfryd Swansea,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
525756,Brynhyfryd Swansea,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.77
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
525756,Brynhyfryd Swansea,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
525756,Brynhyfryd Swansea,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
525756,Brynhyfryd Swansea,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
