Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
525756,Brynhyfryd Swansea,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.47
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
525756,Brynhyfryd Swansea,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.42
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
525756,Brynhyfryd Swansea,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.89
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.19
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
525756,Brynhyfryd Swansea,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
525756,Brynhyfryd Swansea,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
525756,Brynhyfryd Swansea,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
525756,Brynhyfryd Swansea,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
525756,Brynhyfryd Swansea,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
