Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
525756,Brynhyfryd Swansea,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
525756,Brynhyfryd Swansea,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
525756,Brynhyfryd Swansea,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
