Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
525756,Brynhyfryd Swansea,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
