Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
525756,Brynhyfryd Swansea,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
525756,Brynhyfryd Swansea,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
