Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
525756,Brynhyfryd Swansea,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
525756,Brynhyfryd Swansea,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
525756,Brynhyfryd Swansea,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
525756,Brynhyfryd Swansea,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
