Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
525756,Brynhyfryd Swansea,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
