Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.92
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.07
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.36
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.2
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.58
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
