Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.04
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.75
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.69
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.31
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.93
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.44
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.2
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.29
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
