Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.02
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
525756,Brynhyfryd Swansea,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.7
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.9
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.47
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.03
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
525756,Brynhyfryd Swansea,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.25
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.07
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
