Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
525756,Brynhyfryd Swansea,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
525756,Brynhyfryd Swansea,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
525756,Brynhyfryd Swansea,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
