Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.12
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.68
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.64
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.54
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.13
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.64
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.92
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.84
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.66
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
