Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.88
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.25
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.92
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.08
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.63
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
