Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.07
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.78
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.73
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.72
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.69
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.01
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.28
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.2
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.78
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.04
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.3
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
