Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.86
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.34
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.08
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.77
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.05
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.01
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.62
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.45
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.8
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.12
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
