Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.05
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.56
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.79
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.55
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.55
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.54
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.13
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.97
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.51
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.84
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.83
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
