Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
525756,Brynhyfryd Swansea,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.43
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.51
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
