Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.75
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.31
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.93
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.63
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.58
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
