Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,18.7
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,18.7
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
