Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,18.7
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,19.0
