Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
