Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
