Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
