Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
