Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.24
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.01
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.87
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.8
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.77
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
