Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.57
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.06
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.58
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.0
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.16
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.63
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.8
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.89
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.3
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
525756,Brynhyfryd Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.43
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.72
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.6
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
