Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.28
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.26
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.1
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.37
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.5
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
525756,Brynhyfryd Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.18
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.33
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
525756,Brynhyfryd Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.32
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.5
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
525756,Brynhyfryd Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.59
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.14
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.81
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
