Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.92
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
525756,Brynhyfryd Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.85
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.13
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.63
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.16
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.07
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.09
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.19
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.16
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.88
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.42
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
