Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.86
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.02
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.94
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.59
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.14
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.7
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.16
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.27
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.21
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.12
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.22
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.43
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.1
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.96
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.15
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.29
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.59
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
