Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.44
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.91
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.14
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.95
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.41
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.18
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.44
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.91
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.82
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.87
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.65
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.52
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.43
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.02
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.96
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.73
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.64
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.92
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.79
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
