Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.41
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.65
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.47
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.43
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-6.32
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.22
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.6
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.62
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.38
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.19
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.98
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-6.0
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.8
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.57
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.48
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.53
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.67
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.58
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.03
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.9
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.64
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.81
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.61
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.25
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.44
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.2
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.36
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.62
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.73
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
