Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.79
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.43
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.54
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.91
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.09
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.41
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.56
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.12
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.26
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.51
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.87
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.35
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.62
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.04
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.55
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.41
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.74
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.4
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.37
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.69
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.73
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.12
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.51
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.6
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.08
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.22
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.22
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
