Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.09
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.33
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.56
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.59
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.73
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.99
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.86
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.45
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.2
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.25
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.26
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
