Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.41
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.78
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.77
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.7
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
