Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
