Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
