Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
