Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.44
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
