Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
