Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
