Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
