Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.58
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
