Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.34
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.31
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.34
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.77
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.74
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.5
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
