Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.43
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.44
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.33
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.65
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.78
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.43
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,131.6
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.15
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.36
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.3
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.97
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.68
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.42
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
