Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.05
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.46
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.91
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.37
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.87
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.49
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.34
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.09
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.88
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
