Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
525756,Brynhyfryd Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.27
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.2
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.58
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.26
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.53
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
