Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.76
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.85
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.92
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.19
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.61
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.89
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.66
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.01
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.34
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.18
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.59
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.52
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.98
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.54
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.91
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.16
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
