Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.63
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.74
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.69
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.56
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.52
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.88
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.22
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.81
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.44
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.82
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.64
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.8
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
