Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.23
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.72
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.09
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.64
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.54
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.93
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.92
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.72
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.44
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.61
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.64
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.92
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.08
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.94
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
