Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.95
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.5
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.36
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.4
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.87
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
