Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
