Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
