Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
