Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
