Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
