Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
