Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.62
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
