Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.91
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
525756,Brynhyfryd Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.22
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.8
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.38
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
525756,Brynhyfryd Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.97
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
525756,Brynhyfryd Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
525756,Brynhyfryd Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
