Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
525756,Brynhyfryd Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
525756,Brynhyfryd Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.17
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.53
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.77
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.1
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.53
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.43
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.1
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.21
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.0
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.14
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
