Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.68
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
525756,Brynhyfryd Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.65
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.44
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.8
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
525756,Brynhyfryd Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.13
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.4
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
