Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
525756,Brynhyfryd Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.25
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.92
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
