Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.51
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.75
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.77
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.13
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
