Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.29
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
525756,Brynhyfryd Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.22
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
